Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,30.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,14.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,95.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,29.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,15.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,78.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,17.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,61.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,24.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,15.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,19.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,25.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,15.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,20.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,18.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,18.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,31.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,24.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,29.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
