Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,27.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,19.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,31.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,27.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,20.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,34.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,27.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,22.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,165.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,31.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,20.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,35.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,25.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,21.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,27.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,26.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,30.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,24.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,24.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,31.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,25.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,27.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
