Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,25.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,27.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,28.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,70.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,26.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,25.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,32.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,71.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,29.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,35.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,37.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,95.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,32.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,32.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,37.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,88.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,135.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,31.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,31.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,29.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,83.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,26.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,32.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,28.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,77.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,27.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,31.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,33.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,34.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,29.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,75.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,29.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,31.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,136.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
