Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,28.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,29.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,23.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,76.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,29.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,23.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,26.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,26.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,27.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,29.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,27.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,33.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,29.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,26.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,30.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,26.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,26.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,29.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,26.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,29.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,28.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,27.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
