Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,31.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,36.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,34.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,97.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,23.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,32.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,185.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,22.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,31.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,101.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,22.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,34.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,25.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,88.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,21.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,30.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,79.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,17.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,19.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,28.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,23.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,29.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
