Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,13.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,10.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,13.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,13.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,7.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,19.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,12.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,17.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,9.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,10.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,15.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,19.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,11.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,15.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
