Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,14.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,8.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,13.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,11.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,16.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,7.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,11.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,12.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,18.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,18.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
