Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,13.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-12.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,17.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-9.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,9.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-7.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,7.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,7.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-1.22
