Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,15.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,18.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,19.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,19.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,17.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,16.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,16.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,16.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,9.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,17.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
