Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,16.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,11.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,11.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,10.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,15.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
