Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,12.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,9.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,12.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,13.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,8.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,12.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,11.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,8.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
