Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,14.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,28.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,15.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,81.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,27.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,16.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,26.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,17.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,25.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,17.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,26.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,15.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,18.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,17.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,19.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,21.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,17.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,22.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,19.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,17.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,24.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
