Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,19.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,28.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,19.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,18.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,27.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,19.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,18.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,25.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,22.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,19.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,28.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,20.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,31.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,32.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,19.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,31.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,24.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,29.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,21.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,19.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,30.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
