Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,20.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,22.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,34.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,23.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,23.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,34.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,21.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,21.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,29.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,21.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,22.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,30.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,24.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,24.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,27.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,26.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,28.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,29.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,126.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,114.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,34.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,27.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,27.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,23.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
