Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,129.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,31.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,35.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,27.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,87.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,153.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,28.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,21.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,29.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,33.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,28.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,24.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,28.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,24.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,31.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,31.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,25.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,39.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,36.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,22.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,34.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,77.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,36.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
