Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,41.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,21.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,33.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,176.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,32.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,21.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,30.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,21.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,17.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,30.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,33.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,26.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,43.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,31.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,21.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,36.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,24.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,18.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,39.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,168.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,24.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,17.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,35.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
