Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,21.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,19.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,26.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,19.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,36.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,18.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,18.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,36.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,18.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,18.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,39.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,16.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,18.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,17.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,17.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,20.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,22.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,18.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,17.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,27.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,20.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,15.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,22.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,15.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
