Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,15.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,16.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,20.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,14.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,21.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,14.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,13.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,15.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,15.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,17.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,14.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,13.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,12.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,13.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
