Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,12.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,12.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,17.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,15.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,11.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,15.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,12.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,15.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
