Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,11.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,15.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,14.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,6.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,12.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,14.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,13.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,15.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,11.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,13.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,12.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,10.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.4
