Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,16.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,11.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,80.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,9.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,23.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,69.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,21.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,20.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,19.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,11.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,17.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
