Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,22.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,88.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,30.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,12.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,17.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,-4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,22.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,72.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,28.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,75.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,79.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,16.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,37.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,161.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,28.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
