Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,12.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,24.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,13.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,13.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,20.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,9.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,18.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,20.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,11.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,20.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,22.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,24.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,15.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,16.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,23.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,16.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,16.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,19.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,19.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,20.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
