Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,17.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,15.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,24.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,23.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,13.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,19.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,13.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,15.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,15.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,16.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,15.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,16.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,15.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,14.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,14.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,15.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,12.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,15.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,10.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,13.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
