Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,13.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,15.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,17.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,15.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,10.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,14.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,11.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,10.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,14.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,12.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,13.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,13.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.82
