Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,21.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-9.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,20.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-10.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,20.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,14.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,19.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,14.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,19.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,14.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,61.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-10.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,21.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,14.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,14.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,66.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-13.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
