Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,21.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,22.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,80.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,21.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,25.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,14.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,82.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,28.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,15.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,29.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,17.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,123.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,29.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,16.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,26.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,17.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,24.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.83
