Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,22.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,16.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,11.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,16.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,18.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,17.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,28.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,20.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,15.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,25.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,18.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,17.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,25.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,20.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,16.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,25.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,23.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
