Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,24.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,21.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,26.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,22.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,18.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,23.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,16.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,32.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,20.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,19.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,29.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,22.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,22.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,30.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,25.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,21.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,28.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,25.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,25.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,30.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,21.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,27.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,32.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
