Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,24.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,25.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,33.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,27.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,32.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,32.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,32.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,30.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,33.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,74.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,25.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,26.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,27.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,25.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,26.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,27.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,30.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,28.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,29.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,31.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,24.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,40.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,27.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,98.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,23.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,27.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,27.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
