Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,29.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,25.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,32.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,26.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,32.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,34.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,34.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,91.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,35.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,28.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,84.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,32.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,30.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,83.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,129.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,44.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,32.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,117.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,188.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,32.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,35.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,27.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,104.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,33.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,35.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,33.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,84.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
