Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,38.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,36.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,162.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,154.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,142.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,116.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,34.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,27.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,90.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,36.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,27.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,27.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,28.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,22.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,30.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,21.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,21.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,27.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,18.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,25.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,25.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,14.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,27.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,26.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,18.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,27.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,20.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,57.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,19.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,29.38
