Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,22.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,95.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,21.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,23.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,21.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,13.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,25.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,22.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,97.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,15.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,26.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,20.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,12.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,24.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,18.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,17.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,25.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,17.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,19.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,17.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,13.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,16.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,15.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,13.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,14.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,15.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
