Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,13.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,9.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,12.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,16.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,9.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,12.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,9.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,11.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,18.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,11.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,15.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,12.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,11.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,17.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
