Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,16.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,13.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,9.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,14.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,16.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,13.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,15.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,11.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,15.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,10.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,10.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,15.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,11.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,14.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,11.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,15.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
