Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,11.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,8.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,11.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,11.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,12.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,12.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,10.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,13.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,10.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
