Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,19.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,21.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,66.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,9.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,27.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,7.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,24.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,15.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,12.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,11.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,14.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
