Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,13.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,17.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,16.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,10.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,19.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,14.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,12.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,18.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,18.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,15.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,14.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,22.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,15.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,25.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,16.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,28.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,15.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,14.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,27.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,17.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,16.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,26.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
