Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,16.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,28.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,15.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,10.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,29.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,15.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,13.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,23.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,16.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,12.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,23.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,18.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,16.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,19.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,23.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,17.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,19.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,20.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,23.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
