Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,15.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,14.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,11.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,11.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,15.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,12.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,9.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,16.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,16.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,17.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,22.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,11.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,18.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,15.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,10.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,14.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,18.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,13.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
