Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,12.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,10.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,14.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,14.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,13.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,12.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,14.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,16.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,16.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,12.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,16.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
