Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,22.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,14.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,23.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,23.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,14.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,18.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,22.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,15.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,16.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,22.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,16.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,21.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,20.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,22.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,22.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,25.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,24.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,24.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,22.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,23.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,28.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
