Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,23.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,23.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,23.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,27.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,23.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,23.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,27.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,24.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,27.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,24.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,27.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,26.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,24.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,33.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,25.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,33.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,28.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,26.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,35.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,29.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,26.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,35.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,65.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,31.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,29.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,38.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,124.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
