Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,30.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,28.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,38.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,27.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,32.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,39.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,29.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,33.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,32.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,34.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,31.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,22.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,36.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,27.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,24.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,39.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,66.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,29.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,26.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,39.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,163.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,27.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,29.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,33.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.6
