Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,31.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,42.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,178.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,26.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,25.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,34.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,29.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,29.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,33.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,36.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,83.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,25.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,26.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,37.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,27.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,26.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,35.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,25.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,26.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,38.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,161.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,23.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,27.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,40.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
