Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,28.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,25.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,47.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,29.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,24.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,39.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,167.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,25.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,24.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,34.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,25.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,22.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,44.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,27.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,20.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,39.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,168.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,25.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,18.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,23.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,21.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,38.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,25.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,24.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,35.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,22.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,28.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,72.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
