Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,27.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,22.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,26.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,19.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,31.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,24.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,23.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,37.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,26.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,30.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,12.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,27.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,27.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,76.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,14.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,23.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,24.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,22.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,27.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,24.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,70.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,17.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,20.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,18.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
