Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,18.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,19.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,22.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,18.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,18.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,20.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,12.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,16.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,22.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,10.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,22.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,13.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,18.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,16.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,15.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,21.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,20.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,15.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,26.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,23.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,11.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,23.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,24.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,16.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
