Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,22.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,22.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,18.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,25.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,22.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,17.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,25.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,17.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,13.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,24.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,20.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,29.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,20.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,21.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,27.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,15.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,17.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,17.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,18.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
