Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,19.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,21.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,17.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,18.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,30.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,21.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,24.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,23.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,14.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,23.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,24.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,19.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,8.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,23.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
