Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,15.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,23.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,8.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,19.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,15.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,24.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,10.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,21.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,15.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,7.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,19.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,20.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-10.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,16.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,21.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
