Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,13.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,12.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,16.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,12.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,12.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,15.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,17.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,19.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,9.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,22.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,21.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,19.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,22.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,15.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,20.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,17.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,17.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,26.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
