Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,10.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,31.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,16.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,16.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,29.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,15.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,30.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,16.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,13.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,28.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,13.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,16.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,28.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,15.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,20.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,24.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,19.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,16.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,13.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,16.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,18.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
