Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,13.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,17.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,20.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,18.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,18.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,23.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,14.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,16.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,20.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,15.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,18.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,20.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,20.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,17.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,14.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,22.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,10.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,18.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,16.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,20.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,9.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
