Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,13.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,22.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,13.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,22.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,12.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,23.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,13.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,22.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,11.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,14.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,22.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,10.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,21.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,14.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
