Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,20.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,13.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,20.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,9.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,15.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,19.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,8.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,15.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,19.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,15.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,8.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,14.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,58.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,20.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,14.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,19.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,16.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
