Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,15.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,22.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,18.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,17.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,22.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,9.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,18.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,25.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,18.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,69.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,24.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,17.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,22.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,16.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-12.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,17.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,15.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-12.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
