Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,17.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,15.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-12.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,15.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,15.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,15.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,16.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,15.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,15.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,15.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,11.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,17.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,15.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,18.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,14.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,14.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,19.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,16.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,14.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,18.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
