Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,18.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,22.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,21.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,15.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,26.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,16.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,15.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,21.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,20.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,17.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,21.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,21.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,18.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,23.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,20.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,23.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,20.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,18.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,27.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,19.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,20.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,34.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,149.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
