Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,22.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,20.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,28.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,21.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,22.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,26.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,22.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,19.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,24.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,21.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,25.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,21.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,22.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,30.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,21.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,23.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,24.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,27.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,118.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,24.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
