Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,27.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,23.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,34.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,147.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,21.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,21.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,34.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,23.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,27.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,35.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,149.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,29.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,31.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,20.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,28.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,37.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,22.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,22.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,35.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,28.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,22.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,37.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,25.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,29.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,38.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,25.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,26.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
