Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,25.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,24.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,36.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,27.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,23.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,41.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,24.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,22.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,49.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,208.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,28.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,26.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,47.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,201.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,22.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,23.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,37.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,25.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,21.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,31.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,31.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,18.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,38.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,26.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,25.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,103.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
