Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,28.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,25.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,25.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,23.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,29.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,21.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,35.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,28.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,18.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,43.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,32.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,19.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,34.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,22.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,14.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,31.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,20.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,12.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,21.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,14.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,27.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,20.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,21.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,24.58
