Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,19.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,24.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,22.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,24.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,28.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,25.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,28.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,21.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,24.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,26.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,16.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,27.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,24.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,17.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,17.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,29.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,20.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,15.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,24.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,20.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,16.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,25.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
